Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
775207,Foxholes Lane West - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
775207,Foxholes Lane West - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
775207,Foxholes Lane West - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.55
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.66
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.68
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.76
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
