Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
