Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-03-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
