Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
775207,Foxholes Lane West - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
775207,Foxholes Lane West - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.92
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,125.6
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.76
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.25
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.62
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.19
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.24
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.15
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.62
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.13
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.1
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.12
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.8
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.17
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.66
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.5
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.33
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
775207,Foxholes Lane West - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
