Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
775207,Foxholes Lane West - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
