Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
