Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.14
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.07
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.46
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.16
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.28
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
