Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.96
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.1
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.21
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.56
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.23
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.7
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.73
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,182.4
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.71
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.76
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.66
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.8
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,130.3
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.2
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.54
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.74
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.5
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.28
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.03
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,126.8
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.84
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
