Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
