Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
