Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.45
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.06
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.35
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.6
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.28
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.7
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
775207,Foxholes Lane West - Redditch,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.94
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
775207,Foxholes Lane West - Redditch,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.8
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.61
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.38
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.02
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.95
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
