Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
775207,Foxholes Lane West - Redditch,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.96
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.0
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
775207,Foxholes Lane West - Redditch,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.43
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
775207,Foxholes Lane West - Redditch,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.3
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.36
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.38
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
775207,Foxholes Lane West - Redditch,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.61
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.76
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.96
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
775207,Foxholes Lane West - Redditch,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.86
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.05
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.47
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.49
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.38
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
