Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.56
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.92
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.9
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
