Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
