Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,9.7
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
