Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,8.8
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,8.7
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
