Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,8.8
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,8.8
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,9.0
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,9.0
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,transformer,,Temperature,C,9.1
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,transformer,,Temperature,C,9.2
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,transformer,,Temperature,C,9.3
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,transformer,,Temperature,C,9.3
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
