Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
