Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.47
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.98
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.72
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.97
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.17
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.1
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
