Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.78
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.39
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.6
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.77
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.89
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
