Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
775207,Foxholes Lane West - Redditch,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
775207,Foxholes Lane West - Redditch,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
