Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
775207,Foxholes Lane West - Redditch,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
