Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.2
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.98
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.57
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
