Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.49
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.64
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
