Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
