Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
