Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
775207,Foxholes Lane West - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-03-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-03-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-03-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
