Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.58
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
