Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
