Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
