Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
775207,Foxholes Lane West - Redditch,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
