Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
