Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
