Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
