Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
775207,Foxholes Lane West - Redditch,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
775207,Foxholes Lane West - Redditch,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
