Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
775207,Foxholes Lane West - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
775207,Foxholes Lane West - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.12
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.81
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.04
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.7
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.91
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.38
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.03
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.04
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.31
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.39
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
