Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
