Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.89
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.29
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.37
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.95
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
