Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.73
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.96
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
