Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.7
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.2
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.64
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.28
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
