Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
