Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
