Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.96
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.51
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
775207,Foxholes Lane West - Redditch,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.65
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
