Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.39
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.82
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.98
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
775207,Foxholes Lane West - Redditch,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.85
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.12
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.99
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.56
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.05
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,139.8
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.2
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.83
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.38
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.3
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
775207,Foxholes Lane West - Redditch,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
775207,Foxholes Lane West - Redditch,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
775207,Foxholes Lane West - Redditch,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
