Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.58
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
775207,Foxholes Lane West - Redditch,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
