Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
