Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.45
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.64
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.38
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.23
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.81
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.11
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.69
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.2
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.56
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.73
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.72
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.8
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.85
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.62
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
