Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.28
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.83
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.72
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.71
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
