Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
