Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
775207,Foxholes Lane West - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.93
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.85
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.9
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.92
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.28
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.82
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.04
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.5
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
