Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.94
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.99
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.8
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.86
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.05
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.47
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.08
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.97
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.34
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.58
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
