Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
