Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
