Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
