Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
775207,Foxholes Lane West - Redditch,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
775207,Foxholes Lane West - Redditch,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.6
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.74
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.01
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
775207,Foxholes Lane West - Redditch,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.63
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.87
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
775207,Foxholes Lane West - Redditch,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.6
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.4
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
775207,Foxholes Lane West - Redditch,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.23
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
