Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.7
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.16
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.92
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
775207,Foxholes Lane West - Redditch,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.66
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.36
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
775207,Foxholes Lane West - Redditch,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.7
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.08
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
775207,Foxholes Lane West - Redditch,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.63
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.98
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.7
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
775207,Foxholes Lane West - Redditch,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.4
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.2
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.42
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.9
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.87
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
775207,Foxholes Lane West - Redditch,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.02
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.3
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.68
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
775207,Foxholes Lane West - Redditch,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.32
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.53
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.88
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
