Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.37
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.51
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.24
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.6
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.71
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.61
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.14
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
