Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
