Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
