Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
