Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
