Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.65
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.41
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
