Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.26
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.29
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.86
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.57
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.36
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.7
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.01
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
