Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
